Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,7.5
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
901411,ELM CRESCENT BURGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,7.4
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
901411,ELM CRESCENT BURGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,7.3
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,7.3
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
901411,ELM CRESCENT BURGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,7.3
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
901411,ELM CRESCENT BURGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,7.2
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
901411,ELM CRESCENT BURGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,7.3
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
901411,ELM CRESCENT BURGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,7.3
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
901411,ELM CRESCENT BURGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,7.3
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
901411,ELM CRESCENT BURGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.17
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
