Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,7.3
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,7.4
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
901411,ELM CRESCENT BURGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,7.4
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
901411,ELM CRESCENT BURGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,7.5
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
901411,ELM CRESCENT BURGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,7.5
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
901411,ELM CRESCENT BURGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,7.7
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
901411,ELM CRESCENT BURGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.36
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.21
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,7.8
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
901411,ELM CRESCENT BURGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,7.7
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
901411,ELM CRESCENT BURGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.37
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,7.7
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
901411,ELM CRESCENT BURGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
