Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,7.8
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
901411,ELM CRESCENT BURGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,7.6
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
901411,ELM CRESCENT BURGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,7.6
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
901411,ELM CRESCENT BURGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.09
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,7.6
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
901411,ELM CRESCENT BURGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.25
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,7.9
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
901411,ELM CRESCENT BURGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,8.1
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
901411,ELM CRESCENT BURGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.64
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,8.1
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
901411,ELM CRESCENT BURGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.14
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
901411,ELM CRESCENT BURGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
901411,ELM CRESCENT BURGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.11
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
