Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
901411,ELM CRESCENT BURGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
901411,ELM CRESCENT BURGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.46
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
901411,ELM CRESCENT BURGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,8.2
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
901411,ELM CRESCENT BURGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
901411,ELM CRESCENT BURGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.65
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
901411,ELM CRESCENT BURGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.67
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.52
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
901411,ELM CRESCENT BURGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.11
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.17
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
901411,ELM CRESCENT BURGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.42
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
901411,ELM CRESCENT BURGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.39
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,8.2
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
901411,ELM CRESCENT BURGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.02
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.09
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
