Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,8.1
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
901411,ELM CRESCENT BURGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
901411,ELM CRESCENT BURGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,8.7
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
901411,ELM CRESCENT BURGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.03
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,8.8
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
901411,ELM CRESCENT BURGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,8.7
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,8.6
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
901411,ELM CRESCENT BURGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,8.5
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
901411,ELM CRESCENT BURGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.8
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.69
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
901411,ELM CRESCENT BURGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
901411,ELM CRESCENT BURGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.72
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.9
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
