Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
901411,ELM CRESCENT BURGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
901411,ELM CRESCENT BURGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.02
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,46.1
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,8.5
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
901411,ELM CRESCENT BURGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.03
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,8.5
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
901411,ELM CRESCENT BURGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.28
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,8.5
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
901411,ELM CRESCENT BURGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.16
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,8.5
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.92
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,8.5
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
901411,ELM CRESCENT BURGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.8
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
901411,ELM CRESCENT BURGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
901411,ELM CRESCENT BURGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.51
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
