Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
901411,ELM CRESCENT BURGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
901411,ELM CRESCENT BURGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.95
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
901411,ELM CRESCENT BURGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,-1.48
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.69
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,8.4
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
901411,ELM CRESCENT BURGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.21
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,-1.31
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,8.3
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
901411,ELM CRESCENT BURGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.93
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,-2.23
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,8.2
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
901411,ELM CRESCENT BURGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.35
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,8.1
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
901411,ELM CRESCENT BURGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.29
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,8.0
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
901411,ELM CRESCENT BURGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.67
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,-0.04
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,45.4
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,7.9
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
901411,ELM CRESCENT BURGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
