Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.67
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,7.8
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
901411,ELM CRESCENT BURGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,7.7
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
901411,ELM CRESCENT BURGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.46
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,7.6
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
901411,ELM CRESCENT BURGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,7.6
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
901411,ELM CRESCENT BURGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,7.5
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
901411,ELM CRESCENT BURGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-1.05
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,7.6
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
901411,ELM CRESCENT BURGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.55
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,7.6
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
901411,ELM CRESCENT BURGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.42
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,44.8
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,7.6
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
901411,ELM CRESCENT BURGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.52
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,7.4
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
901411,ELM CRESCENT BURGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
