Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,7.1
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
901411,ELM CRESCENT BURGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.03
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,6.8
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
901411,ELM CRESCENT BURGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.44
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,6.4
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
901411,ELM CRESCENT BURGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,6.2
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
901411,ELM CRESCENT BURGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,6.0
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
901411,ELM CRESCENT BURGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.42
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,5.7
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
901411,ELM CRESCENT BURGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.31
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,5.6
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
901411,ELM CRESCENT BURGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.48
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,5.6
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
901411,ELM CRESCENT BURGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.66
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,5.5
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
901411,ELM CRESCENT BURGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
