Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.23
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,60.1
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,5.3
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
901411,ELM CRESCENT BURGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.68
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,59.2
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,5.2
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
901411,ELM CRESCENT BURGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.15
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,79.4
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,142.3
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,5.0
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
901411,ELM CRESCENT BURGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.18
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,63.4
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
901411,ELM CRESCENT BURGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.75
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,62.7
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.9
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,4.8
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
901411,ELM CRESCENT BURGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.31
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,37.3
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.13
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,4.7
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
901411,ELM CRESCENT BURGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,4.7
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
901411,ELM CRESCENT BURGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,4.6
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
901411,ELM CRESCENT BURGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,4.5
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
901411,ELM CRESCENT BURGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,4.5
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
