Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
901411,ELM CRESCENT BURGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,4.4
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
901411,ELM CRESCENT BURGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.81
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,4.4
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
901411,ELM CRESCENT BURGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,4.4
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
901411,ELM CRESCENT BURGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,4.4
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
901411,ELM CRESCENT BURGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.35
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.02
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,4.2
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
901411,ELM CRESCENT BURGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,4.2
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
901411,ELM CRESCENT BURGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.42
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.3
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,4.2
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
901411,ELM CRESCENT BURGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,4.2
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
901411,ELM CRESCENT BURGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,4.3
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
901411,ELM CRESCENT BURGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,42.5
