Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,4.2
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
901411,ELM CRESCENT BURGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,4.1
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
901411,ELM CRESCENT BURGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,4.1
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
901411,ELM CRESCENT BURGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,4.3
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
901411,ELM CRESCENT BURGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,4.7
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
901411,ELM CRESCENT BURGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
901411,ELM CRESCENT BURGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,5.0
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
901411,ELM CRESCENT BURGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,5.1
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
901411,ELM CRESCENT BURGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,5.0
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
901411,ELM CRESCENT BURGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.45
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
