Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
901411,ELM CRESCENT BURGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,4.7
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
901411,ELM CRESCENT BURGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,4.7
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
901411,ELM CRESCENT BURGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,4.7
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
901411,ELM CRESCENT BURGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.65
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,4.8
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
901411,ELM CRESCENT BURGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.84
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,43.4
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
901411,ELM CRESCENT BURGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,44.9
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,5.0
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
901411,ELM CRESCENT BURGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.38
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,41.2
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
901411,ELM CRESCENT BURGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,4.8
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
901411,ELM CRESCENT BURGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
