Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
901411,ELM CRESCENT BURGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.5
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
901411,ELM CRESCENT BURGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.84
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,4.8
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
901411,ELM CRESCENT BURGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
901411,ELM CRESCENT BURGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.59
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
901411,ELM CRESCENT BURGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.88
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,4.8
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
901411,ELM CRESCENT BURGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,5.0
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
901411,ELM CRESCENT BURGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.58
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.53
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,5.0
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
901411,ELM CRESCENT BURGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.61
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,5.0
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
901411,ELM CRESCENT BURGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.92
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,5.1
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
