Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,5.1
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
901411,ELM CRESCENT BURGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,5.0
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
901411,ELM CRESCENT BURGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.42
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,5.0
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
901411,ELM CRESCENT BURGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
901411,ELM CRESCENT BURGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.51
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,4.9
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
901411,ELM CRESCENT BURGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.52
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,5.1
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
901411,ELM CRESCENT BURGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.41
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.45
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,5.3
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
901411,ELM CRESCENT BURGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,5.4
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
901411,ELM CRESCENT BURGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.37
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,5.4
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
901411,ELM CRESCENT BURGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.48
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
