Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,5.3
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
901411,ELM CRESCENT BURGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,5.4
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
901411,ELM CRESCENT BURGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,5.6
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
901411,ELM CRESCENT BURGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,5.7
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
901411,ELM CRESCENT BURGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,5.8
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.96
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.51
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
