Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
901411,ELM CRESCENT BURGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,16.7
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
901411,ELM CRESCENT BURGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,16.7
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
901411,ELM CRESCENT BURGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,16.7
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
901411,ELM CRESCENT BURGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,16.7
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
901411,ELM CRESCENT BURGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,16.8
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
901411,ELM CRESCENT BURGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,16.7
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,16.7
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
901411,ELM CRESCENT BURGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,16.7
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
901411,ELM CRESCENT BURGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,16.7
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
