Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
901411,ELM CRESCENT BURGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.18
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,57.4
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,16.8
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
901411,ELM CRESCENT BURGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,16.8
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
901411,ELM CRESCENT BURGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,16.8
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
901411,ELM CRESCENT BURGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,16.8
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
901411,ELM CRESCENT BURGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,55.7
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,16.8
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
901411,ELM CRESCENT BURGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,51.9
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,16.8
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
901411,ELM CRESCENT BURGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,57.3
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,16.8
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
901411,ELM CRESCENT BURGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,57.3
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,16.8
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
901411,ELM CRESCENT BURGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.57
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,16.7
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
901411,ELM CRESCENT BURGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
