Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,63.0
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,16.5
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
901411,ELM CRESCENT BURGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
901411,ELM CRESCENT BURGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.12
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
901411,ELM CRESCENT BURGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.47
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,16.5
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
901411,ELM CRESCENT BURGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.66
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,16.4
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
901411,ELM CRESCENT BURGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.78
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,16.4
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
901411,ELM CRESCENT BURGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,16.4
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
901411,ELM CRESCENT BURGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,16.5
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
901411,ELM CRESCENT BURGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.65
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
901411,ELM CRESCENT BURGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
