Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
901411,ELM CRESCENT BURGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.63
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.21
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
901411,ELM CRESCENT BURGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
901411,ELM CRESCENT BURGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.5
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,16.5
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
901411,ELM CRESCENT BURGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.55
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.7
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,16.5
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
901411,ELM CRESCENT BURGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.32
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.16
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,16.4
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
901411,ELM CRESCENT BURGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.97
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,16.2
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
901411,ELM CRESCENT BURGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.22
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,16.1
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
901411,ELM CRESCENT BURGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.62
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.4
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,16.1
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
901411,ELM CRESCENT BURGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.24
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
