Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,16.3
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
901411,ELM CRESCENT BURGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.94
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,16.4
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
901411,ELM CRESCENT BURGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,16.4
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
901411,ELM CRESCENT BURGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,16.3
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
901411,ELM CRESCENT BURGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.25
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,16.2
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
901411,ELM CRESCENT BURGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,16.1
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
901411,ELM CRESCENT BURGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.21
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,16.2
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
901411,ELM CRESCENT BURGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.64
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,16.3
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
901411,ELM CRESCENT BURGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,16.3
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
901411,ELM CRESCENT BURGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,16.5
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
