Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
901411,ELM CRESCENT BURGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
901411,ELM CRESCENT BURGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,16.6
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
901411,ELM CRESCENT BURGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.48
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,16.5
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.61
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,16.4
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
901411,ELM CRESCENT BURGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,16.3
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
901411,ELM CRESCENT BURGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.36
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,16.2
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
901411,ELM CRESCENT BURGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,44.4
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,16.2
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,16.2
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
901411,ELM CRESCENT BURGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
