Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,16.1
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
901411,ELM CRESCENT BURGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,16.1
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
901411,ELM CRESCENT BURGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,16.1
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
901411,ELM CRESCENT BURGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,16.0
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
901411,ELM CRESCENT BURGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
901411,ELM CRESCENT BURGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,15.6
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,15.2
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
901411,ELM CRESCENT BURGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.91
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,15.0
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
901411,ELM CRESCENT BURGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.84
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,14.8
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
901411,ELM CRESCENT BURGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
