Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,14.7
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
901411,ELM CRESCENT BURGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,14.6
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
901411,ELM CRESCENT BURGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,14.4
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
901411,ELM CRESCENT BURGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,14.1
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
901411,ELM CRESCENT BURGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.3
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
901411,ELM CRESCENT BURGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
901411,ELM CRESCENT BURGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.67
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
901411,ELM CRESCENT BURGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,13.2
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
901411,ELM CRESCENT BURGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.72
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
901411,ELM CRESCENT BURGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
