Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
901411,ELM CRESCENT BURGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,12.9
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
901411,ELM CRESCENT BURGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,12.8
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
901411,ELM CRESCENT BURGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.55
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,59.5
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
901411,ELM CRESCENT BURGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.72
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,49.1
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
901411,ELM CRESCENT BURGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.23
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,40.3
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.27
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
901411,ELM CRESCENT BURGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.12
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
901411,ELM CRESCENT BURGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
901411,ELM CRESCENT BURGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.13
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
901411,ELM CRESCENT BURGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.21
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
901411,ELM CRESCENT BURGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,30.0
