Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.97
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,50.9
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
901411,ELM CRESCENT BURGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.58
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
901411,ELM CRESCENT BURGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
901411,ELM CRESCENT BURGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
901411,ELM CRESCENT BURGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.58
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
901411,ELM CRESCENT BURGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.01
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
901411,ELM CRESCENT BURGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.02
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
901411,ELM CRESCENT BURGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
901411,ELM CRESCENT BURGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
901411,ELM CRESCENT BURGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.35
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
