Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
901411,ELM CRESCENT BURGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.01
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
901411,ELM CRESCENT BURGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.29
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.17
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,47.4
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
901411,ELM CRESCENT BURGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
901411,ELM CRESCENT BURGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
901411,ELM CRESCENT BURGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.65
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
901411,ELM CRESCENT BURGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.19
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
901411,ELM CRESCENT BURGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.34
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
901411,ELM CRESCENT BURGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
901411,ELM CRESCENT BURGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.51
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
