Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
901411,ELM CRESCENT BURGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
901411,ELM CRESCENT BURGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.93
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
901411,ELM CRESCENT BURGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.41
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
901411,ELM CRESCENT BURGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
901411,ELM CRESCENT BURGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
901411,ELM CRESCENT BURGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
901411,ELM CRESCENT BURGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
901411,ELM CRESCENT BURGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
