Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
901411,ELM CRESCENT BURGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
901411,ELM CRESCENT BURGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
901411,ELM CRESCENT BURGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.93
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
901411,ELM CRESCENT BURGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
901411,ELM CRESCENT BURGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.41
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
901411,ELM CRESCENT BURGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
901411,ELM CRESCENT BURGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
901411,ELM CRESCENT BURGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
