Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,12.2
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
901411,ELM CRESCENT BURGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
901411,ELM CRESCENT BURGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
901411,ELM CRESCENT BURGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.02
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
901411,ELM CRESCENT BURGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.56
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
901411,ELM CRESCENT BURGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
901411,ELM CRESCENT BURGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.65
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
901411,ELM CRESCENT BURGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
901411,ELM CRESCENT BURGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
901411,ELM CRESCENT BURGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.45
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
