Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
901411,ELM CRESCENT BURGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.42
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
901411,ELM CRESCENT BURGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.58
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
901411,ELM CRESCENT BURGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
901411,ELM CRESCENT BURGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.88
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
901411,ELM CRESCENT BURGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
901411,ELM CRESCENT BURGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
901411,ELM CRESCENT BURGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,12.9
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,13.2
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
