Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
901411,ELM CRESCENT BURGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,10.6
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,10.8
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
901411,ELM CRESCENT BURGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,10.6
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,10.6
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
901411,ELM CRESCENT BURGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.55
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,10.8
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
901411,ELM CRESCENT BURGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,10.9
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
901411,ELM CRESCENT BURGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,11.0
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
901411,ELM CRESCENT BURGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
