Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,11.1
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
901411,ELM CRESCENT BURGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,11.2
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
901411,ELM CRESCENT BURGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
901411,ELM CRESCENT BURGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,11.5
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
901411,ELM CRESCENT BURGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
901411,ELM CRESCENT BURGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.52
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.68
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,11.7
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
901411,ELM CRESCENT BURGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,11.7
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
901411,ELM CRESCENT BURGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
901411,ELM CRESCENT BURGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.35
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
901411,ELM CRESCENT BURGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.76
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.36
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
