Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
901411,ELM CRESCENT BURGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.91
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.7
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,12.2
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
901411,ELM CRESCENT BURGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.59
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
901411,ELM CRESCENT BURGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
901411,ELM CRESCENT BURGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.14
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
901411,ELM CRESCENT BURGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.36
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
901411,ELM CRESCENT BURGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
901411,ELM CRESCENT BURGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
901411,ELM CRESCENT BURGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
901411,ELM CRESCENT BURGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,12.2
