Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
901411,ELM CRESCENT BURGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
901411,ELM CRESCENT BURGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
901411,ELM CRESCENT BURGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
901411,ELM CRESCENT BURGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.99
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
901411,ELM CRESCENT BURGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.68
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.97
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
901411,ELM CRESCENT BURGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
901411,ELM CRESCENT BURGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,12.2
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
901411,ELM CRESCENT BURGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.95
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
901411,ELM CRESCENT BURGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
901411,ELM CRESCENT BURGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
