Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.62
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
901411,ELM CRESCENT BURGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
901411,ELM CRESCENT BURGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.61
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
901411,ELM CRESCENT BURGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.54
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
901411,ELM CRESCENT BURGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
901411,ELM CRESCENT BURGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.52
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
901411,ELM CRESCENT BURGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.06
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
901411,ELM CRESCENT BURGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,12.8
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
901411,ELM CRESCENT BURGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.78
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,12.9
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
901411,ELM CRESCENT BURGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.35
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
