Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
901411,ELM CRESCENT BURGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,13.2
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
901411,ELM CRESCENT BURGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
901411,ELM CRESCENT BURGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
901411,ELM CRESCENT BURGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,13.4
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
901411,ELM CRESCENT BURGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
901411,ELM CRESCENT BURGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
901411,ELM CRESCENT BURGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
901411,ELM CRESCENT BURGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
901411,ELM CRESCENT BURGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.68
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
