Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
901411,ELM CRESCENT BURGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.94
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
901411,ELM CRESCENT BURGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.85
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
901411,ELM CRESCENT BURGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,-1.22
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
901411,ELM CRESCENT BURGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.51
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,-2.39
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.16
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,-2.6
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
901411,ELM CRESCENT BURGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,-2.21
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
901411,ELM CRESCENT BURGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.55
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,12.2
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
901411,ELM CRESCENT BURGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
