Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.26
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
901411,ELM CRESCENT BURGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,-1.91
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
901411,ELM CRESCENT BURGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.46
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,-3.09
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
901411,ELM CRESCENT BURGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,-1.64
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,11.7
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
901411,ELM CRESCENT BURGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,-2.14
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
901411,ELM CRESCENT BURGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,-3.6
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,11.5
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
901411,ELM CRESCENT BURGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.83
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.19
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
901411,ELM CRESCENT BURGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.45
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.25
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.25
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,-1.24
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
