Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,11.5
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,11.5
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
901411,ELM CRESCENT BURGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.02
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,-1.65
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.5
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,56.1
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.71
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.38
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,11.2
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
901411,ELM CRESCENT BURGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.13
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
