Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,11.1
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
901411,ELM CRESCENT BURGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,11.1
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
901411,ELM CRESCENT BURGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
901411,ELM CRESCENT BURGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.14
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
901411,ELM CRESCENT BURGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
901411,ELM CRESCENT BURGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,11.5
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
901411,ELM CRESCENT BURGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
901411,ELM CRESCENT BURGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
901411,ELM CRESCENT BURGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.7
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,11.7
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
