Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
901411,ELM CRESCENT BURGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
901411,ELM CRESCENT BURGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
901411,ELM CRESCENT BURGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,11.5
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
901411,ELM CRESCENT BURGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
901411,ELM CRESCENT BURGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
901411,ELM CRESCENT BURGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.97
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
901411,ELM CRESCENT BURGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
901411,ELM CRESCENT BURGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
901411,ELM CRESCENT BURGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
