Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.55
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,51.5
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
901411,ELM CRESCENT BURGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.33
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,12.8
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
901411,ELM CRESCENT BURGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,12.9
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
901411,ELM CRESCENT BURGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
901411,ELM CRESCENT BURGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
901411,ELM CRESCENT BURGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.2
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
901411,ELM CRESCENT BURGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.55
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.4
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
901411,ELM CRESCENT BURGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
901411,ELM CRESCENT BURGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.97
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
