Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
901411,ELM CRESCENT BURGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,13.4
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
901411,ELM CRESCENT BURGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,13.4
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
901411,ELM CRESCENT BURGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,14.7
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
901411,ELM CRESCENT BURGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
901411,ELM CRESCENT BURGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,16.0
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
901411,ELM CRESCENT BURGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.36
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
901411,ELM CRESCENT BURGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.08
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
901411,ELM CRESCENT BURGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.39
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
901411,ELM CRESCENT BURGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
