Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
901411,ELM CRESCENT BURGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
901411,ELM CRESCENT BURGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
901411,ELM CRESCENT BURGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,16.0
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
901411,ELM CRESCENT BURGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,16.0
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
901411,ELM CRESCENT BURGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
901411,ELM CRESCENT BURGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
901411,ELM CRESCENT BURGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
901411,ELM CRESCENT BURGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.58
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
901411,ELM CRESCENT BURGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
