Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
901411,ELM CRESCENT BURGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.21
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
901411,ELM CRESCENT BURGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.96
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,15.9
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
901411,ELM CRESCENT BURGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
901411,ELM CRESCENT BURGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
901411,ELM CRESCENT BURGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
901411,ELM CRESCENT BURGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.36
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
901411,ELM CRESCENT BURGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
901411,ELM CRESCENT BURGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
901411,ELM CRESCENT BURGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,15.8
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
901411,ELM CRESCENT BURGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.13
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
