Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,16.1
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
901411,ELM CRESCENT BURGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,16.3
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
901411,ELM CRESCENT BURGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,16.4
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,16.5
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,16.5
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,11.0
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
901411,ELM CRESCENT BURGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,11.1
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
901411,ELM CRESCENT BURGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
901411,ELM CRESCENT BURGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
