Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
901411,ELM CRESCENT BURGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
901411,ELM CRESCENT BURGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,11.5
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
901411,ELM CRESCENT BURGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
901411,ELM CRESCENT BURGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
901411,ELM CRESCENT BURGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,11.7
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
901411,ELM CRESCENT BURGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
901411,ELM CRESCENT BURGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
901411,ELM CRESCENT BURGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,11.7
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
901411,ELM CRESCENT BURGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
