Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
901411,ELM CRESCENT BURGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
901411,ELM CRESCENT BURGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
901411,ELM CRESCENT BURGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.48
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,12.2
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
901411,ELM CRESCENT BURGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
901411,ELM CRESCENT BURGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.3
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
901411,ELM CRESCENT BURGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,12.2
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
901411,ELM CRESCENT BURGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.93
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
901411,ELM CRESCENT BURGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
901411,ELM CRESCENT BURGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
901411,ELM CRESCENT BURGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
