Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.36
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
901411,ELM CRESCENT BURGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.73
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
901411,ELM CRESCENT BURGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.59
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
901411,ELM CRESCENT BURGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.36
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
901411,ELM CRESCENT BURGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
901411,ELM CRESCENT BURGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.45
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.32
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
901411,ELM CRESCENT BURGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.6
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
901411,ELM CRESCENT BURGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,12.2
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
901411,ELM CRESCENT BURGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
901411,ELM CRESCENT BURGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.25
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
