Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
901411,ELM CRESCENT BURGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.79
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.23
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
901411,ELM CRESCENT BURGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
901411,ELM CRESCENT BURGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,12.2
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
901411,ELM CRESCENT BURGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.46
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.58
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
901411,ELM CRESCENT BURGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.79
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
901411,ELM CRESCENT BURGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.5
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
901411,ELM CRESCENT BURGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.19
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,46.0
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
901411,ELM CRESCENT BURGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.84
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.1
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
901411,ELM CRESCENT BURGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.19
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,51.0
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.1
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
