Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
901411,ELM CRESCENT BURGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.02
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
901411,ELM CRESCENT BURGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.14
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
901411,ELM CRESCENT BURGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
901411,ELM CRESCENT BURGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
901411,ELM CRESCENT BURGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.8
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.83
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
901411,ELM CRESCENT BURGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.51
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
901411,ELM CRESCENT BURGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.6
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,12.8
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
901411,ELM CRESCENT BURGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.31
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
