Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
901411,ELM CRESCENT BURGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
901411,ELM CRESCENT BURGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
901411,ELM CRESCENT BURGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
901411,ELM CRESCENT BURGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.21
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
901411,ELM CRESCENT BURGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
901411,ELM CRESCENT BURGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
901411,ELM CRESCENT BURGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.26
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
901411,ELM CRESCENT BURGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,13.2
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
901411,ELM CRESCENT BURGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
901411,ELM CRESCENT BURGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
