Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
901411,ELM CRESCENT BURGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,12.9
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,12.9
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.05
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,12.7
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.84
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,12.5
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
901411,ELM CRESCENT BURGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.15
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,12.4
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
901411,ELM CRESCENT BURGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.7
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
901411,ELM CRESCENT BURGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.58
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
901411,ELM CRESCENT BURGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
