Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
901411,ELM CRESCENT BURGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.02
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
901411,ELM CRESCENT BURGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
901411,ELM CRESCENT BURGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.48
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
901411,ELM CRESCENT BURGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,11.5
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
901411,ELM CRESCENT BURGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,11.5
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
901411,ELM CRESCENT BURGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
901411,ELM CRESCENT BURGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,11.3
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
901411,ELM CRESCENT BURGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,11.2
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
901411,ELM CRESCENT BURGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,11.1
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
