Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
901411,ELM CRESCENT BURGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,10.9
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
901411,ELM CRESCENT BURGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,10.8
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
901411,ELM CRESCENT BURGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,10.8
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
901411,ELM CRESCENT BURGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.83
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,10.7
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
901411,ELM CRESCENT BURGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,10.6
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
901411,ELM CRESCENT BURGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.71
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
901411,ELM CRESCENT BURGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
901411,ELM CRESCENT BURGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
901411,ELM CRESCENT BURGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
