Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,10.6
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
901411,ELM CRESCENT BURGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,10.6
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
901411,ELM CRESCENT BURGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
901411,ELM CRESCENT BURGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.98
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
901411,ELM CRESCENT BURGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
901411,ELM CRESCENT BURGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.2
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,10.3
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
901411,ELM CRESCENT BURGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.68
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
901411,ELM CRESCENT BURGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,10.0
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
901411,ELM CRESCENT BURGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
901411,ELM CRESCENT BURGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
