Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
901411,ELM CRESCENT BURGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
901411,ELM CRESCENT BURGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
901411,ELM CRESCENT BURGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
901411,ELM CRESCENT BURGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
901411,ELM CRESCENT BURGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.59
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,9.7
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
901411,ELM CRESCENT BURGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.01
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,56.1
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
901411,ELM CRESCENT BURGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.75
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
901411,ELM CRESCENT BURGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
901411,ELM CRESCENT BURGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
