Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
901411,ELM CRESCENT BURGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.0
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
901411,ELM CRESCENT BURGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.18
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
901411,ELM CRESCENT BURGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.0
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
901411,ELM CRESCENT BURGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
901411,ELM CRESCENT BURGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
901411,ELM CRESCENT BURGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
901411,ELM CRESCENT BURGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
901411,ELM CRESCENT BURGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
901411,ELM CRESCENT BURGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
