Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
901411,ELM CRESCENT BURGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
901411,ELM CRESCENT BURGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.82
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
901411,ELM CRESCENT BURGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.93
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
901411,ELM CRESCENT BURGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
901411,ELM CRESCENT BURGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
901411,ELM CRESCENT BURGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
901411,ELM CRESCENT BURGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
901411,ELM CRESCENT BURGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
901411,ELM CRESCENT BURGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
