Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
901411,ELM CRESCENT BURGH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,10.2
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
901411,ELM CRESCENT BURGH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,10.3
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
901411,ELM CRESCENT BURGH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,10.3
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
901411,ELM CRESCENT BURGH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.2
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.22
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
901411,ELM CRESCENT BURGH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.98
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,10.3
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
901411,ELM CRESCENT BURGH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.41
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,10.0
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
901411,ELM CRESCENT BURGH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.93
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
901411,ELM CRESCENT BURGH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,9.7
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
901411,ELM CRESCENT BURGH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
