Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
901411,ELM CRESCENT BURGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.46
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
901411,ELM CRESCENT BURGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,9.7
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
901411,ELM CRESCENT BURGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,9.6
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
901411,ELM CRESCENT BURGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,9.7
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
901411,ELM CRESCENT BURGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
901411,ELM CRESCENT BURGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.68
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,10.0
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
901411,ELM CRESCENT BURGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,10.2
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
901411,ELM CRESCENT BURGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,10.3
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
