Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
901411,ELM CRESCENT BURGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.12
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,13.6
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
901411,ELM CRESCENT BURGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,13.6
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
901411,ELM CRESCENT BURGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
901411,ELM CRESCENT BURGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,13.6
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
901411,ELM CRESCENT BURGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.68
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,13.7
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,13.7
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
901411,ELM CRESCENT BURGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
901411,ELM CRESCENT BURGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
901411,ELM CRESCENT BURGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.12
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
901411,ELM CRESCENT BURGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.32
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,15.2
