Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
901411,ELM CRESCENT BURGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.45
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,13.9
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
901411,ELM CRESCENT BURGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.3
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,14.1
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
901411,ELM CRESCENT BURGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,14.2
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
901411,ELM CRESCENT BURGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,14.2
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
901411,ELM CRESCENT BURGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,14.2
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
901411,ELM CRESCENT BURGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,14.1
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,14.0
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
901411,ELM CRESCENT BURGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.05
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,14.0
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
901411,ELM CRESCENT BURGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
